Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90655
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94076
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,88.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,70.25
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,132.38
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.75
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,125.88
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,188.75
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,46.38
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94299
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,74.88
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92352
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94119
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,63.12
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,112.62
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,114.88
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,170.25
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,69.88
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92282
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93265
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94031
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,62.88
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,106.12
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,124.88
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,84.25
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,80.38
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9277
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,91.12
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,60.88
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,69.62
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,129.5
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.25
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,180.5
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93051
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92642
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92892
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,82.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,95.88
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,132.25
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.88
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,141.88
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93811
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,55.12
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94229
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,91.38
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,126.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,136.62
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,168.12
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,39.5
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,63.25
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95792
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,92.62
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,70.25
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
