Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,76.5
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,131.75
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,132.62
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,184.62
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92136
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,93.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,69.12
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,90.62
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,132.88
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,181.88
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,79.62
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91849
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91196
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,42.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,96.62
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,78.75
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,110.5
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,159.12
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.75
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,160.38
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,205.62
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,58.38
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,75.12
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95138
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92676
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,95.12
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,75.62
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,105.12
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,150.5
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,161.25
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,212.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,71.12
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,90.62
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,74.62
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95334
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92932
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,74.12
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,97.12
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,77.5
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,106.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,166.88
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.12
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,151.38
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,220.25
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,83.38
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,73.88
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95825
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94324
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,99.12
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,79.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,91.88
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,167.88
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,157.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,218.75
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,67.25
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,42.25
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,71.62
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,72.75
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92761
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,93.62
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,74.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,98.75
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,162.75
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,225.62
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,67.25
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,48.62
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,41.75
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,98.38
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,81.12
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
