Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,115.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,164.5
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,181.62
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,240.12
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,96.38
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95624
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,52.75
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,90.25
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,67.25
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93487
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,137.62
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,104.62
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,131.5
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,141.88
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,206.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,171.38
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,210.5
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,274.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,92.75
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93689
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,46.75
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,94.5
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,71.25
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93713
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,93.88
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,67.5
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,103.88
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,164.25
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.12
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,172.75
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,232.88
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93256
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,26.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,87.5
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,66.25
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,82.12
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,120.88
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.62
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,150.75
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,201.12
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,65.12
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,70.12
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,106.75
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,110.38
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,75.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,84.88
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,144.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,157.5
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,203.38
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,96.88
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,126.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,95.88
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,108.75
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,160.38
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,181.25
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,253.38
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,139.5
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,113.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,118.12
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,103.75
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,112.12
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,169.75
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.38
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,191.62
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,245.75
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,140.12
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95093
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,34.62
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
