Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,86.25
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,60.88
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,81.12
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,125.25
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,164.88
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,205.88
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,116.12
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,67.25
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,72.75
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,66.62
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,84.12
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,148.75
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.38
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,165.5
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,232.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,79.75
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,155.25
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,110.12
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,111.5
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,78.62
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,90.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,140.38
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,154.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,221.25
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,145.75
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,107.75
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,77.5
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,92.25
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,151.5
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.12
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,182.62
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,229.5
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,104.25
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,32.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95651
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,129.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,92.25
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.12
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,101.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,189.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.75
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,176.88
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,270.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,112.5
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,94.38
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,71.62
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,74.38
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,133.88
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.38
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,150.25
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,218.38
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,114.5
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,70.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,119.38
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,53.75
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,103.75
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,70.75
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.38
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,76.88
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,144.75
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.12
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,168.62
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,224.62
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,92.62
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
