Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,64.75
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,76.5
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,132.62
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.62
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,170.12
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,231.88
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,90.25
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,74.62
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,123.88
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94659
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,113.62
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.38
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,74.12
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,86.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,170.38
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.25
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,179.75
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,263.38
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,151.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,153.38
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,45.25
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,102.12
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,118.38
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,93.5
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,86.75
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,175.12
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.62
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,204.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,283.62
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,115.38
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,197.75
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,49.62
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,97.25
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,70.12
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,100.38
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,81.75
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,94.25
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,153.38
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.62
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,193.5
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,273.62
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,156.25
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,202.12
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,140.62
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,102.12
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.75
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.5
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,105.75
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,80.62
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,86.62
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,162.12
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.88
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,190.12
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,274.38
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,193.5
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,141.38
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,76.5
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,114.38
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,96.12
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,94.88
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,162.88
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.62
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,180.12
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,276.5
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,172.62
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,228.12
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,84.12
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,139.38
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,87.12
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,116.62
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,92.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.12
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,121.5
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,184.5
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.62
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,220.88
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,289.5
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,152.62
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,225.12
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,138.12
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
