Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,94.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.12
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,117.62
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,86.88
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.62
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,163.62
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,88.5
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,188.12
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.75
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,179.38
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,280.5
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,135.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,229.75
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,127.25
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,79.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,130.88
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,101.88
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,101.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,191.25
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.75
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,198.88
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,277.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,149.38
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,221.88
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,125.75
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,84.75
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,119.38
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,91.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.88
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,97.25
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,180.5
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.62
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,220.5
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,291.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,228.5
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,144.5
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,129.25
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,99.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.12
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.5
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.88
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,79.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,163.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.88
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,101.75
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,197.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,141.62
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,131.88
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,89.12
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,201.12
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.88
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,77.75
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,175.38
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,182.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,279.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,102.38
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,166.75
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,131.75
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,177.75
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,146.88
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,167.38
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,243.12
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,210.38
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,118.88
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,223.25
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.12
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,235.75
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,326.75
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,138.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,158.62
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,95.62
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,216.25
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
