Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,80.5
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,183.5
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,190.25
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,299.12
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,157.12
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,150.62
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,134.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,83.25
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.38
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,88.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,165.5
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.25
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,201.5
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,280.88
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,174.5
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,119.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,78.75
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.5
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,70.5
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,168.5
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.12
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,178.88
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,269.88
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,155.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,86.75
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,82.75
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,100.5
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,64.5
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.88
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,74.62
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,160.75
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.62
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,133.88
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,169.75
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,77.38
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,121.5
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,88.25
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,131.88
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.38
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,88.12
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,167.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.62
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,190.12
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,262.38
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,90.62
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,128.88
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,153.38
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,114.12
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,84.25
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.88
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,76.75
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,170.88
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,167.75
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,270.62
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,194.62
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,128.12
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,105.5
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,68.38
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,65.62
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,145.25
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,169.12
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,246.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,180.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,140.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,120.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,84.88
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
