Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,65.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,165.88
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,238.38
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,153.75
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,128.38
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,87.12
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,62.38
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,150.25
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.12
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,154.5
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,235.75
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,173.62
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,126.5
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,41.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,159.62
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,111.62
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,210.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.38
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,80.62
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,166.5
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.75
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,163.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,251.75
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,110.25
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,123.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,91.75
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,71.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,142.25
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,161.38
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,210.75
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,141.38
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,109.75
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,134.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,102.5
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,113.88
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,85.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,162.38
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.25
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,175.5
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,234.38
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,105.12
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,136.88
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,108.62
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.62
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,86.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,169.62
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.62
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,178.75
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,244.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,121.38
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,149.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,115.25
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.88
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.62
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,88.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,179.38
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,141.12
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,166.88
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,262.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,118.88
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,63.88
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
