Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,157.12
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,110.88
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.62
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.38
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.25
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,87.5
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,183.75
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,155.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,278.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,66.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,123.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,114.38
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95883
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97565
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,124.12
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,95.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,75.75
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,183.75
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.88
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,159.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,255.12
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,72.88
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,143.38
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,103.88
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,78.12
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.38
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,146.5
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,110.38
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,129.25
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.75
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,114.5
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,183.88
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.75
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,192.25
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,267.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,170.38
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,122.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,213.62
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.25
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,111.38
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,201.12
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.38
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,210.25
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,282.75
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,65.5
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,147.62
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,119.5
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,139.88
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.12
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.75
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,121.38
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,192.75
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.38
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,204.75
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,290.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,89.88
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,167.12
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,49.62
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,102.38
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,48.88
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,149.88
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,113.62
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,132.12
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,204.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.88
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,102.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,203.88
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.12
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,195.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,287.5
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,101.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,152.5
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,100.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,133.5
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,107.5
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,189.75
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.75
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,87.38
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,171.25
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,139.88
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,182.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,259.5
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,146.75
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,51.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
