Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,154.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,113.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,210.75
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.62
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,107.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,178.62
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.12
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,184.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,257.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,48.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,154.75
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,115.25
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,214.62
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.75
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,91.75
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,182.12
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,184.12
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,266.25
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,64.62
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,119.75
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,136.88
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,117.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,86.88
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.12
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,80.12
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,138.88
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,176.12
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,223.62
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,70.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,135.62
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,141.38
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,93.38
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,204.5
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,80.62
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,152.38
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.12
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,181.88
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,241.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,155.12
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,136.38
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96411
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,159.12
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,108.75
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,144.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,218.38
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.88
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,84.62
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,180.12
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.12
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,181.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,271.5
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,118.88
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,176.12
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,130.62
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,167.5
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,117.38
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.38
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,213.75
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,118.62
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,210.5
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,152.75
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,182.38
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,277.25
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,71.12
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,171.12
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,47.75
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,106.88
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,166.12
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,126.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,152.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,227.12
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.25
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,139.88
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,206.25
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,166.75
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,215.62
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,292.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,116.88
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
