Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,77.75
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,172.12
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,129.38
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,141.12
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,225.38
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,185.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,115.12
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,223.38
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,204.75
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,297.12
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,134.62
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93893
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,39.38
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,199.88
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,121.5
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.38
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,261.62
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,186.38
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,88.38
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,234.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,144.38
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,184.25
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,321.5
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,125.12
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,48.5
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,55.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,145.12
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,107.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,144.12
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,207.88
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.88
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,85.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,185.25
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.38
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,189.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,280.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,140.25
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,63.5
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,135.62
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,102.38
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,143.5
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,215.88
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.75
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,83.12
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,174.62
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.38
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,189.62
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,277.75
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,90.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,156.88
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,69.75
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,150.88
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94257
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,135.25
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,95.25
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,137.75
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.75
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,164.62
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,81.38
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,194.12
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.88
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,196.25
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,286.25
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,74.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,140.25
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,163.12
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,124.62
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,154.5
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,228.38
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,99.62
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,205.12
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,213.12
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,286.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,117.25
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,137.38
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,165.5
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,112.25
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,128.38
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,233.5
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.75
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,98.12
