Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,198.62
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,149.62
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,201.25
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,290.75
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,79.25
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,118.38
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,82.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,106.38
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,73.12
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.5
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,56.38
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,170.38
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.38
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,164.5
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,269.25
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,109.38
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,77.5
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.12
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,59.38
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,136.62
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.12
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,174.38
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,229.62
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,108.5
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,179.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94189
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,121.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,84.75
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.75
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,60.5
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,134.12
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.62
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,156.88
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,223.75
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,115.88
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,96.25
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,180.38
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,115.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,78.5
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.25
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,62.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,144.25
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,141.75
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,230.38
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,91.25
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,70.88
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,174.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,92.38
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,128.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,95.12
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,180.38
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,105.88
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,205.38
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,185.75
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,289.5
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,126.62
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,57.25
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,106.25
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,88.75
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.88
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,133.62
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,96.5
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,135.75
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.5
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,134.25
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,235.75
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,226.62
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,320.38
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,93.88
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,205.12
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,47.5
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,109.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,82.38
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,143.88
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,98.38
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.62
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
