Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,134.75
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,246.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,179.5
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,204.75
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,296.62
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,98.25
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,128.88
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93072
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,116.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,80.75
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,140.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,96.38
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.38
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,119.88
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,229.62
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,174.25
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,289.75
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,49.5
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,125.88
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,58.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,154.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,97.88
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,123.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.62
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,96.88
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,187.88
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,176.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,274.75
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,96.88
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,48.88
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,127.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,126.25
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,83.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,82.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,172.88
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.75
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,178.38
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,248.5
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,114.25
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9317
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,69.5
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92013
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,125.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,92.5
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.5
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,92.62
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,170.25
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.25
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,171.62
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,246.75
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,51.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,80.88
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,133.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,130.88
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,98.38
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.38
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,77.62
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,174.88
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,159.12
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,242.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,111.75
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,125.5
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,40.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,177.88
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,119.5
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,226.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,84.62
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,200.12
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.12
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,176.62
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,271.75
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,70.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,145.38
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,72.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
