Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94128
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,161.75
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,117.38
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.12
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,96.88
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,210.5
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,171.25
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,277.25
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,126.38
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94278
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,156.62
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,78.5
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.5
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,69.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,172.62
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.75
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,152.88
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,244.62
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,138.5
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,108.38
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,129.62
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,72.88
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.5
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,58.5
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,217.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.88
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,164.25
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,285.88
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,171.38
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,96.88
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,51.12
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,109.5
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,159.12
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,223.75
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,118.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,114.12
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,182.38
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,92.75
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,133.38
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,75.62
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.12
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,42.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,194.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,141.75
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,271.38
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,126.62
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,65.12
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,172.62
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,101.38
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,51.25
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,127.12
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,85.25
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.88
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.88
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,91.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,202.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.38
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,191.62
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,305.88
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,101.5
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,178.75
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,48.62
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,149.75
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,99.88
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.88
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,222.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.62
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,55.25
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,185.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.25
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,172.12
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,296.25
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,156.88
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
