Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,138.38
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,100.62
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.25
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.88
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,61.75
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,152.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.88
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,166.12
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,262.62
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,168.12
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,158.38
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,94.88
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,197.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,56.12
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,172.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,140.38
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,232.75
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,126.12
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,136.38
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94687
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,49.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,128.25
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,73.88
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,59.12
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,160.25
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.25
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,222.88
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,50.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,149.62
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88354
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,102.88
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,58.75
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.5
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,46.62
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,132.62
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,217.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,50.12
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,80.88
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,174.62
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88934
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,111.5
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,82.38
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,46.5
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,132.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,196.88
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,57.75
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86773
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,68.12
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,134.12
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,83.62
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,52.25
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,171.88
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,119.5
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,260.38
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,115.25
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9216
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,83.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,45.12
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,102.62
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,163.62
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,101.5
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
