Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82895
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,46.25
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,122.12
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,116.75
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,175.12
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,119.25
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83667
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,51.75
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,57.5
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,92.38
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,120.5
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,46.25
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,50.5
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,127.12
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81732
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92822
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92956
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,67.25
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,66.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,108.62
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,150.12
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,106.5
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83166
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,91.25
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,54.38
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,111.62
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,89.75
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,156.62
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,43.62
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78427
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92081
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,56.25
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,53.12
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,99.5
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,140.12
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8009
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91824
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94644
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91247
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,92.25
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,57.5
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,46.5
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,120.5
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,77.75
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,157.25
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,43.12
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,63.62
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,50.88
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93716
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85995
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92737
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92886
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,39.12
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,78.38
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,77.38
