Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,107.12
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,70.38
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95142
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92706
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89044
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89279
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,43.88
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,74.25
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.38
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,83.38
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,105.5
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,64.12
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,48.88
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86001
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89715
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92447
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,115.12
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,67.88
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,53.62
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,142.12
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,94.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,171.62
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,55.88
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,44.5
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78363
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9332
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90079
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78128
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,84.62
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,70.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,81.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,109.88
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.12
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,109.12
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,135.12
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,47.12
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.931
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78772
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92081
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88983
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,80.62
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,52.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,98.25
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,90.88
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,126.12
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,52.38
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,55.88
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93136
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77392
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9169
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88421
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,49.5
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,94.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,87.5
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,50.62
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92316
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78146
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94266
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8992
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92508
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,66.88
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,54.12
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,60.38
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,88.62
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,121.25
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,38.5
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93265
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82693
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9107
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88016
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,84.38
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,62.88
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
