Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,51.12
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,99.38
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,128.25
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,51.88
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94687
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80941
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95407
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91171
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87738
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,80.12
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,66.38
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,69.88
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,100.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,131.25
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,56.62
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.5
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93286
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82254
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93182
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85043
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,78.75
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,66.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,90.25
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,93.88
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,55.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9331
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85553
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92279
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92139
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89291
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,55.12
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,81.62
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9173
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85376
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92975
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9176
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83346
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,87.62
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,59.12
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,103.25
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92746
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85748
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.88
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91101
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88833
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,82.75
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,65.5
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,63.12
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,98.88
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,128.38
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,58.62
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,47.12
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93136
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90063
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87704
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,73.38
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,57.25
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,86.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.88
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,95.75
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,118.38
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94183
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82959
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88278
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
