Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,82.88
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,63.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,104.62
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81707
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94638
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8819
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,63.62
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,94.62
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,130.88
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,44.38
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,46.62
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80197
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86029
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,78.62
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,63.88
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,107.5
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,144.25
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,68.25
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,46.25
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8016
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88562
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,70.25
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,80.38
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,109.75
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,120.12
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,153.75
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85635
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87576
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,73.62
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,62.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,95.75
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,135.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88492
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89441
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,63.88
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,91.62
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,103.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,126.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,77.62
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,45.62
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87457
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8269
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,73.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,60.12
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,67.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,97.5
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.62
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,128.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,44.25
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88367
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
