Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94849
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91275
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,63.12
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,68.12
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,107.12
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,100.5
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,141.38
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,42.12
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85528
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96094
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8992
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,85.38
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,67.25
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,69.25
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,109.5
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.75
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,112.38
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,142.75
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,70.62
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,48.12
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84005
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92447
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91324
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,70.25
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,50.38
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,91.5
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,126.38
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,84.75
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,43.75
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95492
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85757
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96768
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91907
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83365
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,48.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,76.88
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.25
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,43.38
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92914
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84567
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93381
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91125
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,47.88
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,72.25
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,110.12
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,50.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94321
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83795
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93805
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89084
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,54.88
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,84.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,118.12
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,73.75
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91421
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84408
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,49.75
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,79.5
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,114.75
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,49.25
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93524
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85391
