Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91012
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,37.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,66.38
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,76.75
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,101.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,61.88
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93637
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88522
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94788
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,44.12
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,73.5
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,117.5
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,63.25
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,36.38
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,57.5
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89276
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86902
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,57.75
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,94.5
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,139.38
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,88.25
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93716
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86981
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90924
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,105.25
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,69.75
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,65.12
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,121.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,102.5
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,159.62
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,70.12
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.38
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,45.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90655
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93783
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91382
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9331
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,127.62
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,102.25
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,73.25
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,134.12
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,117.38
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87851
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9223
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9299
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91669
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86584
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,88.5
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,69.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,62.75
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,100.12
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,148.75
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,91.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91223
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94513
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84991
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,94.38
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,145.84
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,146.3
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,146.08
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,55.62
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,116.25
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,102.38
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,102.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
