Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95261
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91479
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,60.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,64.75
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,121.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,121.12
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,158.88
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,64.38
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93838
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94501
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95273
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,67.62
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,55.62
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,94.12
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,105.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,135.12
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,72.62
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9657
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,59.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,99.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,111.62
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,155.5
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,69.38
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,115.75
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,84.88
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,73.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,168.25
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.88
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,140.25
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,222.88
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,96.38
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,75.25
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,111.88
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,57.12
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,152.62
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,121.12
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,217.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,78.12
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,103.12
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,48.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9465
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9473
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,62.75
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,97.38
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,63.25
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,124.12
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,83.12
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95605
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93811
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90549
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,76.88
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,66.75
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
