Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,73.62
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,106.88
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,120.12
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,141.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,98.25
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,128.12
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,75.5
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95053
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,77.38
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,64.62
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,59.5
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,103.88
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,163.5
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93835
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,91.62
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,73.25
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,72.75
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,137.25
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.25
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,141.75
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,189.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,93.25
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93231
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92886
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,108.88
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,78.75
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,87.5
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,151.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.25
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,143.88
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,216.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,45.25
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,66.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9407
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,78.5
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,83.12
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,127.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.38
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,142.75
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,190.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,88.12
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,71.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95004
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92407
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,81.12
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,82.25
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,131.88
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.12
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,142.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,203.25
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,102.88
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95056
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,89.88
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,67.75
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,90.12
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,140.5
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.88
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,154.25
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,202.75
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,81.5
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,102.88
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,85.12
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,37.38
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,85.38
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,63.12
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93176
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,91.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,78.5
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
