Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,94.75
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,164.62
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.88
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,164.75
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,225.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,81.75
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,48.12
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,78.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,43.62
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,80.88
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,61.12
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94217
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,102.25
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,70.88
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,102.12
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,174.75
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.62
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,158.12
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,246.12
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,105.12
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,84.75
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,75.75
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,105.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,72.75
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,98.25
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,172.5
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,159.25
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,258.38
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,124.25
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,94.12
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,33.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,101.88
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,67.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,78.5
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,164.62
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,154.88
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,224.25
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,54.88
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,124.62
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,78.88
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,102.5
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,78.88
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,93.5
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,173.62
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,244.88
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,110.25
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,59.38
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,105.25
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93753
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,92.5
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,76.88
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.38
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,89.75
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,140.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.25
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,142.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,209.12
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,85.5
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,130.88
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.38
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,95.12
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,75.62
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,95.5
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,148.5
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.88
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,165.5
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,220.5
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,125.88
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,57.5
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,68.88
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
