Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,114.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,79.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,86.88
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,152.88
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.12
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,166.75
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,250.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,107.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,152.88
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,112.25
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,129.5
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,105.5
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,100.62
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,168.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.62
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,210.62
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,280.38
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,182.75
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,84.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,124.75
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,86.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,113.88
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,178.5
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,93.25
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,180.75
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,194.5
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,284.38
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,102.62
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,145.62
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,88.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,79.62
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,87.25
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,68.25
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,130.88
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.25
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,176.38
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,231.12
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,156.88
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,93.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,89.62
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.75
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,111.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.88
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,64.5
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,176.25
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.12
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,172.5
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,277.12
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,98.25
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,151.38
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,148.25
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,31.38
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,116.88
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.75
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.5
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,118.25
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,78.88
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.38
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,91.25
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,197.88
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.12
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,310.25
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,128.12
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,86.62
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,140.62
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,46.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,98.12
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,68.75
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,121.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,92.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.25
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.62
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.62
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,108.62
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,215.5
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.38
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,211.75
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,295.5
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,152.25
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,119.62
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
