Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,95.62
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,100.75
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,76.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,91.25
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,174.25
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,190.12
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,289.12
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,159.75
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,130.75
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,144.5
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,94.88
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,222.5
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,106.38
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,212.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.38
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,225.62
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,323.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,191.5
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,88.5
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,69.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,74.38
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,150.5
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.25
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,189.88
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,242.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,117.75
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,181.62
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,138.88
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,115.75
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,80.62
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,70.88
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,151.62
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.88
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,174.75
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,255.5
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,110.38
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,171.25
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,74.38
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,152.5
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,87.5
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,61.88
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,144.38
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,101.5
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.38
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.62
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,111.25
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,204.25
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,209.62
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,304.5
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,159.12
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,127.75
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,80.62
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.25
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,125.62
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,101.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.12
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.12
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.38
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,111.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,199.62
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.38
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,200.88
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,285.88
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,132.12
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,224.5
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,77.5
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,121.25
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,86.38
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.5
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.25
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,87.5
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,171.88
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.62
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,189.88
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,255.62
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,145.25
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,225.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,141.5
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
