Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,80.5
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,107.62
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,78.62
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.88
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,186.38
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,91.12
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,162.25
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.12
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,197.5
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,282.62
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,135.12
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,202.62
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,143.12
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,121.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,78.88
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.25
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,170.88
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,130.62
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,152.25
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,248.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,198.5
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,132.25
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,266.75
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,208.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,257.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,404.25
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.75
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,129.75
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,181.25
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,62.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,104.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,66.75
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,157.62
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,116.62
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,221.12
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.62
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,119.62
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,250.25
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.38
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,212.25
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,351.88
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,213.12
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,109.25
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,53.88
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,108.88
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,81.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,156.75
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,111.88
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,216.5
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.75
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,147.5
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,233.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.62
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,224.75
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,349.75
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,213.62
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,104.75
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,36.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,104.38
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,165.62
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,123.62
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,152.25
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.62
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,126.5
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,246.75
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.25
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,263.5
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,350.12
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,241.5
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,166.88
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,53.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,104.62
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,80.12
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,97.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.12
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,127.38
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,100.12
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,135.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.62
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,126.62
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,218.25
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.25
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,248.5
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,332.88
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,123.12
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,196.25
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,82.12
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,136.88
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,45.75
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,96.5
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,68.12
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,116.75
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,85.5
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.5
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,167.25
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
