Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,112.5
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,185.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,226.75
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,322.88
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,187.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,145.25
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,44.88
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,90.75
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,66.62
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.75
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,102.25
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,70.38
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.38
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,91.12
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,171.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,189.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,284.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,163.5
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,141.62
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,94.38
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,65.62
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,92.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,63.5
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,76.75
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,158.38
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.62
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,183.5
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,264.38
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,152.75
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,136.75
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95966
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,65.12
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,105.75
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,85.5
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.75
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,135.25
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,82.25
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.5
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,114.75
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,217.5
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.12
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,201.12
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,314.88
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,144.75
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,129.62
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9386
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,54.88
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,109.62
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,80.88
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,127.38
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,105.38
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,136.88
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,214.12
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.62
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,212.62
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,296.62
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,106.38
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,159.62
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,114.12
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,87.88
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,54.38
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,111.62
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,87.5
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,84.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,170.62
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.62
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,156.25
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,254.25
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,143.12
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,54.75
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95154
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,72.25
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.62
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,85.38
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,65.25
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,84.25
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,133.62
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.88
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,145.38
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,188.62
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,132.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,106.62
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,30.62
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,86.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,57.88
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
