Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,71.88
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,136.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,131.25
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,185.38
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,152.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,81.38
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,87.62
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,63.88
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,87.62
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,156.5
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,145.88
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,219.88
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,51.25
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,45.62
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.62
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,58.38
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,86.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,142.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.75
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,156.75
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,214.75
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,119.88
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,50.75
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,46.38
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,99.25
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,74.25
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95676
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,103.12
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,77.25
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,88.25
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,163.62
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,144.75
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,248.75
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,161.25
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,95.38
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92786
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,46.25
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,117.62
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,77.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93439
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,118.38
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,66.62
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,131.5
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.25
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,136.38
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,217.12
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,169.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,92.75
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,106.62
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,65.62
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,66.88
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,156.75
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,132.5
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,211.88
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,169.75
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,48.25
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,101.75
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,103.38
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,47.12
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,147.75
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,130.12
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,216.12
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,90.75
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,159.25
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
