Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,107.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,72.25
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,72.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,156.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,132.62
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,220.38
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,94.75
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,164.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,116.5
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,30.12
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9418
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,62.62
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,60.62
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,106.88
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,131.62
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,187.5
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,95.25
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,147.88
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,110.62
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,38.12
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,61.88
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,100.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,61.62
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,64.38
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,149.75
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,148.88
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,221.75
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,113.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,69.75
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,71.5
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,159.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,142.88
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,227.38
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,153.12
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,118.25
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,98.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,58.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,145.25
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.12
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,229.88
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,95.12
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,158.5
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93024
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,49.62
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,111.75
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,170.62
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,157.75
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,62.88
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,47.25
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,97.75
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,110.62
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,174.5
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,138.88
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,57.75
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
