Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,70.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,53.12
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,108.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,113.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,193.62
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,138.12
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,51.62
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,116.38
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,72.75
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,53.62
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,123.62
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.38
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,194.88
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,67.25
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,122.25
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,114.88
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,69.38
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,99.88
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,71.12
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,60.12
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,158.88
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,238.75
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,147.25
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,118.88
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,60.88
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,101.88
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,64.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,70.38
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,129.5
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,223.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,123.62
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,46.12
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,59.38
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,111.62
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,124.88
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,181.12
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,111.75
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,119.38
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,100.62
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,47.62
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,125.5
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,126.88
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,216.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,63.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,118.5
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,149.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,45.38
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,106.12
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,128.25
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,191.75
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,142.88
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
