Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,88.38
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,67.75
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,57.38
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,119.75
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.88
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,151.75
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,219.62
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,62.62
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,124.75
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,73.75
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,91.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,63.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,58.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,105.88
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,141.38
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,102.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,142.88
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90195
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,67.25
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,74.88
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,122.12
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,124.38
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,194.88
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8609
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,90.25
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,71.12
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,134.75
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,144.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,209.12
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,44.75
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,79.5
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,147.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89227
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.75
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93548
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,66.5
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,76.88
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,128.75
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,146.62
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,206.5
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,71.25
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,111.62
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,175.75
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92667
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,39.25
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,75.88
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,62.25
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,84.25
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,66.75
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,132.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.38
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,162.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,224.75
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,99.75
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,175.5
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,101.12
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,59.5
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
