Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,69.75
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,145.38
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,149.62
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,229.75
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,149.62
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,82.88
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,85.88
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,65.75
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,129.75
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,147.62
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,205.5
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,103.5
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,105.75
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,88.5
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,56.62
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,67.38
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,170.62
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,154.5
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,259.38
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,111.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,82.5
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,59.62
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,116.12
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,72.62
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,68.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,190.25
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.25
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,163.5
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,268.62
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,73.75
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,115.88
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,71.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,86.25
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,58.5
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,126.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,145.5
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,207.25
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,72.88
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,144.25
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,145.12
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,42.88
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,87.88
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.75
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,131.88
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,204.25
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,144.38
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,164.5
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,90.88
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,56.88
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,48.25
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,131.25
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,131.38
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,221.12
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,137.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,140.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,76.12
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,114.88
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
