Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,51.62
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,147.88
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.75
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,239.88
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,210.75
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,123.38
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94842
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94553
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,55.38
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.38
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,104.12
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,66.5
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.75
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,61.88
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,138.88
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,134.25
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,203.12
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,116.38
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9429
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9382
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,106.5
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,66.62
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,107.5
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,85.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,205.12
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.88
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,152.12
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,264.25
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,106.75
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94534
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,102.38
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,64.38
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,73.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,167.5
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.38
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,147.25
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,232.12
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,103.25
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,146.62
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,110.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,77.25
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,61.75
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,153.5
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,161.75
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,240.5
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,127.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,77.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,175.62
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,54.88
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,108.62
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,63.5
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,180.12
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,40.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,123.88
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,116.12
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,212.5
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,66.38
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,217.38
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9509
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,100.75
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,50.25
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,107.12
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,184.12
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,94.12
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93042
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,70.25
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.12
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
