Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,96.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,45.88
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,159.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.88
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,116.5
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,231.5
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,132.5
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,62.88
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,92.38
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,40.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,107.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,107.5
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,199.5
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,80.5
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,145.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,75.75
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,39.38
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,113.5
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,114.88
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,159.12
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,89.38
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,161.38
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93692
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,61.25
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,55.12
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,47.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,118.62
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,170.38
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,105.88
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,35.12
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91733
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94839
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,80.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,48.75
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,133.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,108.62
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,191.38
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,39.25
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,94.12
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,149.62
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90341
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,67.62
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,112.75
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,61.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,60.38
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,159.88
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,140.5
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,220.88
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,63.88
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,139.88
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,113.62
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,68.75
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,51.38
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,156.62
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,131.88
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,238.38
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,89.38
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,129.62
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
