Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93668
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,46.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,117.5
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,117.75
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,170.25
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,49.75
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,43.12
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94662
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92261
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,143.38
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,68.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93347
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,52.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,210.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.62
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,119.38
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,254.12
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,35.75
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,89.62
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93875
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,61.5
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,138.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,87.12
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92978
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,86.88
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,78.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,195.5
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,131.12
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,245.38
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,63.25
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93115
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,88.88
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90103
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,51.12
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,110.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,157.62
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,69.62
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,73.62
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,73.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92297
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,46.5
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,90.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,148.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,100.62
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92535
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92117
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89151
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,68.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,45.75
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,98.38
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,86.75
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,133.5
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,30.38
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,74.38
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93616
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90231
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87958
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,45.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,87.75
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,133.62
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
