Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93365
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91748
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90405
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,33.5
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,75.62
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,110.5
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,39.5
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,101.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.936
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92941
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,34.75
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,109.25
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,168.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,90.75
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95209
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91507
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,71.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.12
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9042
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,33.5
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,94.25
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,79.75
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,135.25
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,87.12
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92432
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92145
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94122
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94192
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,59.38
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,108.5
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,150.38
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,59.12
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90948
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88235
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90289
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94018
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92297
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,57.75
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,99.38
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,37.5
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,74.88
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,59.62
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90222
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93848
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85693
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90594
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9006
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90192
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,53.62
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,76.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,76.12
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,91.38
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,35.88
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,78.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91263
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81588
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88299
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90744
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89837
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90439
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,42.88
