Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,79.5
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,106.12
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,34.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,22.62
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,47.12
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91183
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80508
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89291
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.901
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92544
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90677
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,45.38
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,84.62
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,111.5
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90079
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81509
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89441
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9303
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92673
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,54.88
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,52.5
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,97.88
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,86.25
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,125.5
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95032
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78412
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92081
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92187
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,50.75
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,89.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.25
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,120.25
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,56.38
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80475
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86563
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93771
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,53.75
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,86.75
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,93.38
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,119.88
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90842
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78689
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8753
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8988
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94241
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,51.75
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,83.62
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,89.88
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,110.12
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,47.5
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,22.75
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,51.62
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9043
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78079
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86209
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,24.62
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94046
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88504
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93448
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,77.5
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,46.75
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,94.88
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,131.62
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,43.75
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,22.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81543
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89792
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89007
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91015
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,84.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,71.38
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
