Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,64.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,105.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.38
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,132.88
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,50.88
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,52.62
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88528
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77667
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89108
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94766
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8833
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9259
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,82.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,52.38
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,101.88
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,128.38
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,47.62
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,46.25
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92328
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79904
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94565
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88534
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,71.62
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,54.12
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,89.62
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,45.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.5
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87982
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82065
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83459
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94644
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87921
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92096
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,51.88
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,56.38
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,85.75
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,115.5
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,49.25
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,40.38
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92691
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80371
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83655
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86548
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89737
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,99.12
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,70.5
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,66.62
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,122.75
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,150.25
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91553
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77578
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86783
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87094
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93082
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,85.62
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,74.62
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,79.12
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,110.25
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,118.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,141.88
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,45.12
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90552
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8031
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92132
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85159
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91452
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,86.75
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,59.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,60.75
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,105.88
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,97.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,138.62
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,34.88
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,51.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,42.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93124
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78372
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93588
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87619
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92404
