Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,68.62
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,100.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,137.12
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,35.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,47.12
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95563
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75283
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9277
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85718
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,70.12
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,53.62
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,65.25
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,103.62
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,139.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77173
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83185
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,41.88
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93381
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92285
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,63.75
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,74.12
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,121.5
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.12
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,159.62
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,36.5
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,59.75
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77661
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83273
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89676
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,64.12
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,73.62
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,103.25
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,120.88
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,43.25
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82553
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89438
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93915
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85678
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,72.25
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,58.12
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,64.12
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,100.38
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,109.25
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,135.75
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,64.88
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,46.62
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80728
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87521
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94064
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91705
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,67.5
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,96.62
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,138.5
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,48.75
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79016
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90164
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9462
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89374
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,79.38
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,62.12
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,70.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,107.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,109.88
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,140.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,68.5
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,40.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81421
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83819
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
