Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,77.38
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,65.75
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,78.25
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,119.5
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,129.38
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,156.5
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,48.25
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81183
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82617
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92444
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,86.5
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,68.38
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,92.75
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,124.5
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.38
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,132.88
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,162.88
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,36.25
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83435
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90967
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94995
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95517
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,57.88
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,52.5
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,97.25
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,145.62
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,26.62
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,58.88
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9274
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82748
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91794
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91379
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93243
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,44.75
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,94.12
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91312
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82525
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90747
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92303
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,45.75
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,74.12
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.25
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,84.62
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94031
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85461
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89163
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.62
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,53.38
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,87.5
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,92.75
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,130.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,54.5
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,57.12
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87027
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87274
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,51.5
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,105.25
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,109.62
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,149.38
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
