Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95477
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91104
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93603
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,55.75
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,87.88
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.12
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,126.88
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,28.25
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,61.38
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95337
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88089
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,63.5
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,89.25
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,106.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,126.62
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93814
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94846
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,79.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,58.75
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,70.5
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,112.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,168.25
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,75.38
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,68.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89236
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93338
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,55.5
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,96.75
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,80.25
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,100.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,140.88
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,149.62
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,188.88
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,57.75
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,89.25
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,48.38
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91409
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94348
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,77.38
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,64.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,87.12
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,115.12
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,123.88
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,167.12
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,84.12
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,30.38
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,55.75
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95001
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91394
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93332
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92892
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92956
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,84.88
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,67.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,69.62
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,119.62
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.38
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,124.38
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,162.62
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,72.38
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,65.75
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8775
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93494
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,84.62
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,69.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,127.62
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,128.12
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,174.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,53.62
