Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,39.88
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,70.75
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88534
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,55.5
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,98.38
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,90.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,152.62
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.75
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,145.75
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,201.5
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,89.38
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,71.62
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95279
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,92.75
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,70.88
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,139.88
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,127.25
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,192.12
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,78.25
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,84.88
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,36.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,74.38
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93668
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92132
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93313
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,68.5
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,85.5
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,132.12
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,133.75
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,37.75
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,85.5
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92032
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94134
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91058
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,75.38
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,135.62
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,196.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,97.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89792
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92981
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,72.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,107.38
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,122.62
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,101.88
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,34.75
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,76.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92422
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,65.62
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,127.12
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,179.5
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,76.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,76.12
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93915
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
