Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,84.25
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,127.12
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,194.75
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,124.62
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,86.12
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,77.88
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93661
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,63.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,72.5
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,119.75
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.25
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,179.12
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,121.12
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,81.25
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93478
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,69.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,69.75
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,117.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,184.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,118.75
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,50.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,108.75
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,82.12
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,91.12
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,163.5
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.62
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,142.75
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,229.62
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,78.88
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,123.38
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,44.12
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,35.38
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,74.38
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,52.88
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9339
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,119.75
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,91.75
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,104.62
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,189.38
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.38
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,176.62
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,251.88
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,127.88
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93725
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,107.38
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,77.75
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,102.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,177.88
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.25
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,171.38
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,248.5
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,123.62
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,48.12
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91098
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,95.62
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,83.12
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,111.88
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,157.25
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,183.88
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,223.25
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,164.88
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,47.75
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,70.62
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,48.75
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,83.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94452
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,102.12
