Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,79.38
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,103.38
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,163.75
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,180.12
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,226.25
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,121.12
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,169.25
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,48.88
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,65.88
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,129.12
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,96.5
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,120.88
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,202.25
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,194.62
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,278.5
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,115.5
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,167.12
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,51.62
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,83.62
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,43.25
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,99.25
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,66.88
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.38
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,122.75
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,75.5
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,118.88
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,178.12
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.88
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,191.88
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,272.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,155.38
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,88.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,72.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,120.75
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,93.88
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92902
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,94.25
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,68.75
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,119.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,198.62
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,205.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,282.38
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,114.38
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,50.88
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,111.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,121.88
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,80.75
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,120.25
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,194.12
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.75
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,201.62
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,272.38
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,95.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,126.38
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,51.88
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,52.62
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,95.25
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,70.38
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,103.75
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,79.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,119.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,175.25
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.25
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,193.75
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,258.12
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,59.62
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,96.25
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,73.38
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,116.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,93.38
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.12
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,138.88
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,196.25
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.62
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,222.38
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,277.62
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,112.25
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,88.12
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,60.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,114.5
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,85.38
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
