Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,108.62
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,86.38
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,132.5
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,189.12
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.38
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,206.62
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,266.75
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,125.38
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,54.75
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,52.38
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,100.88
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,78.38
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,106.5
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,84.38
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,115.62
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,183.88
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.38
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,214.38
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,267.12
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,85.88
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,195.62
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,63.88
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,105.12
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,78.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,115.38
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,170.62
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.25
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,199.5
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,256.62
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,132.5
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,179.12
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,50.38
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,87.25
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.75
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,104.88
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,82.75
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.25
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,116.38
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,168.5
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.88
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,190.25
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,249.12
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,103.38
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,166.38
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,43.5
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.38
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.25
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,124.75
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,87.25
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,113.62
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,190.75
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.38
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,189.25
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,275.62
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,176.25
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,105.12
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,49.25
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,111.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,86.12
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,131.88
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,82.62
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,136.38
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,220.25
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,196.38
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,300.88
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,189.88
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,78.25
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,63.25
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,102.38
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,79.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,150.12
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,104.88
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,220.75
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,165.75
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,117.88
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,230.5
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,182.62
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,213.75
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,344.12
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,101.38
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,156.75
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,123.75
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
