Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,85.75
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.75
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,121.38
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,86.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.62
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,96.38
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,174.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,193.88
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,271.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,83.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,89.62
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,64.88
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.88
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,71.12
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,165.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.38
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,177.38
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,263.62
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,158.38
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,80.62
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,225.75
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,68.62
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,128.88
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,85.25
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,228.12
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.75
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,77.62
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,180.12
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.88
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,204.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,313.38
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,181.88
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,221.25
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.62
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,123.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,92.38
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,88.75
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,171.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,204.62
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,288.62
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,132.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,189.88
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,133.75
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,78.62
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.62
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,127.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,103.5
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,113.88
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,195.25
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,218.25
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,306.5
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,134.38
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,199.75
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,143.62
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,81.5
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,147.5
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,109.75
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,137.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.5
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.62
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,100.12
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,207.38
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.75
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,222.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,318.25
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,266.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,139.5
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,119.75
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,90.25
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,140.5
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.88
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,79.5
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,139.75
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,208.5
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,280.25
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,158.75
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,226.5
