Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,56.75
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,121.5
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,78.62
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.25
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.38
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.38
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,76.25
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,157.12
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,188.25
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,264.25
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,146.75
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,244.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,154.5
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,106.75
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,242.12
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,191.88
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,86.62
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,210.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.62
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,211.62
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,332.5
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,163.5
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,236.12
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,92.12
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,161.25
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,85.12
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,157.75
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,116.25
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,142.5
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,264.12
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,200.12
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,105.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,211.88
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,167.62
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,223.62
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,352.88
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,150.5
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,220.25
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,89.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,161.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,132.38
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,99.88
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.38
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,96.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,184.62
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,224.62
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,294.88
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,237.12
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,90.62
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,167.62
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,30.12
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,69.75
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,135.5
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,83.38
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,205.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.38
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,89.25
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,190.25
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.38
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,211.12
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,316.5
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,139.75
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,211.75
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,84.38
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,124.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,83.75
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,153.12
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,206.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,181.5
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,88.5
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,161.38
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.88
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,235.38
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,309.88
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,139.75
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,201.25
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,195.88
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,89.5
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,62.75
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,136.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,87.62
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.38
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,229.62
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.25
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
