Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,79.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,206.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.38
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,241.25
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,341.75
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.12
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,130.75
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,251.62
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,103.75
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,187.38
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,113.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,85.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,148.88
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,106.12
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,189.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,220.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,309.5
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,139.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,253.12
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,101.12
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,163.12
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,105.25
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,57.25
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,112.62
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,73.38
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,208.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,86.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,197.38
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.88
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,216.25
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,324.62
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,214.12
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,94.12
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,62.12
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,132.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,84.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.25
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,93.25
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,193.62
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.88
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,214.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,319.38
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.62
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,190.12
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,180.5
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,78.25
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.38
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,134.25
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,95.75
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,154.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,223.38
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,182.5
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,119.62
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,188.88
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,242.5
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,321.5
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,178.12
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,41.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,83.5
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,62.25
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,158.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,118.12
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,163.88
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,252.62
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,204.12
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,124.5
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,223.38
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,240.88
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,332.12
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,168.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,84.5
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94507
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,129.5
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,92.62
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,145.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,208.75
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,106.5
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,184.88
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.25
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,218.25
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,295.12
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,149.25
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,87.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
