Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,134.12
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,84.5
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.38
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,83.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,183.38
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,204.88
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,285.5
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,166.88
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,86.88
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,129.25
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,87.12
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.88
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,89.62
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,180.25
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,200.88
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,278.62
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,72.75
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,156.5
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8912
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,44.62
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,88.62
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,64.62
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,136.62
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,81.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.88
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,103.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,200.12
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.62
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,211.38
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,292.62
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,110.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,78.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,142.88
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,102.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.12
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.39
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,92.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,198.5
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,192.12
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,292.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,134.12
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,137.62
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.75
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,135.38
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,94.38
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,200.38
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.25
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,91.88
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,197.38
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.25
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,196.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,273.25
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,75.38
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,171.62
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,74.25
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,54.25
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,140.75
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,105.62
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.12
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.75
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,112.88
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,212.25
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.38
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,214.62
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,301.5
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,141.62
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,58.75
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,89.75
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,66.88
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,166.75
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,126.62
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.75
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,223.75
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.75
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,116.5
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,241.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,188.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,216.88
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,324.25
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,89.88
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,148.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,150.5
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90793
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,60.38
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,108.75
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,79.12
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
