Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,136.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,107.38
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.88
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,145.12
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,216.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,181.62
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,218.88
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,295.12
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,133.25
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,94.62
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90018
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,91.5
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,64.62
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,112.62
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,83.12
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,92.88
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,178.75
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.75
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,168.12
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,243.62
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,45.75
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,96.25
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88473
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,91.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,62.38
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,121.5
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,89.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,92.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,205.88
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,145.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,168.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,269.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,97.62
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,42.38
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,90.5
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85098
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,54.62
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,129.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,79.62
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.12
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,96.25
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,77.5
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,100.25
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,195.12
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.38
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,182.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,269.75
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,68.88
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,133.5
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,50.5
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,105.62
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,60.12
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,136.12
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,95.12
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.25
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,123.25
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,93.38
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,124.88
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,221.25
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,176.38
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,198.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,289.62
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,191.62
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89578
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,46.88
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,84.12
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,120.75
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,88.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,107.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,183.75
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.25
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,179.38
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,247.12
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,119.62
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92468
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,76.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,113.12
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,68.62
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.38
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,62.25
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,148.62
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,232.62
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,65.38
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,118.25
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,49.5
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,123.62
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
