Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,95.62
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,66.12
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,76.62
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,139.5
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,164.5
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,228.62
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,62.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,133.88
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,66.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,120.25
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95239
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,97.38
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,127.62
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,93.88
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,161.5
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,83.88
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,201.62
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,182.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,277.25
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,135.25
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,114.12
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,47.12
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,94.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,108.75
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,82.88
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,97.75
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,180.62
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,138.25
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,187.5
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,261.12
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,132.75
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,45.25
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,104.5
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,74.5
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.75
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,106.12
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,78.62
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,79.25
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,164.5
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,163.25
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,234.75
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,122.12
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,75.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,105.88
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,71.25
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,88.12
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,169.25
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.12
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,184.62
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,251.88
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,189.25
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,119.62
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,101.38
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,67.62
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,138.38
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.12
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,146.5
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,227.75
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,82.38
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,126.88
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,88.12
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,100.25
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,76.25
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,80.38
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,164.88
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,164.38
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,129.62
