Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,110.62
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,95.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,75.5
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,69.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,150.25
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,127.62
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,213.62
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,116.62
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,81.5
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,94.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,67.12
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,62.88
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,138.75
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,135.25
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,198.75
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,98.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,72.38
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,78.5
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,146.12
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.25
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,151.25
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,222.75
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,133.75
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,56.75
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.62
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,109.25
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,74.75
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.62
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,69.88
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,163.38
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,154.75
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,239.5
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,84.12
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,149.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,109.12
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,110.38
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.12
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,52.12
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,148.38
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,240.25
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,152.12
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90774
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,54.62
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,129.62
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,135.12
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,229.25
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,69.62
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,134.62
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,78.12
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,89.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
