Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,60.62
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,156.88
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,146.62
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,240.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,123.88
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91415
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,40.5
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,104.38
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,70.12
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,122.88
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,72.88
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,168.5
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,96.62
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,184.75
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.38
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,176.38
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,273.62
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,100.75
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,52.38
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,132.75
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,83.62
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,116.88
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.62
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,58.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,158.12
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,157.5
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,246.12
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,54.38
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,79.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,182.62
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,74.75
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.75
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,101.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,62.25
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,70.38
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,141.75
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,144.25
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,216.88
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,133.25
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,50.5
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,156.62
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,87.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.38
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,48.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,123.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,145.5
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,150.25
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94211
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,99.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.88
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,179.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,85.25
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.75
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,244.62
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.12
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,69.75
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,249.62
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,134.12
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,186.25
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,347.75
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,132.62
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,174.5
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,32.12
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,181.88
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,118.88
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,149.25
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,259.12
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,205.12
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,104.38
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,239.62
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.12
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,226.88
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,359.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,146.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,94.25
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,181.75
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,59.62
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,128.88
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,74.0
