Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,196.62
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,82.75
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,198.62
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,174.25
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,299.5
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,72.88
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,147.25
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,30.25
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,98.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,62.38
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,148.75
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,122.38
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.38
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.38
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,121.12
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,207.25
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.25
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,148.62
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,265.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,123.12
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,205.38
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,78.25
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,94.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.62
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,148.38
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,80.75
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.38
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.5
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,45.5
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,210.25
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,152.5
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,270.38
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,197.5
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,46.75
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,149.12
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,88.62
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.5
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.75
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,195.12
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,60.75
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,159.12
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.62
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,160.12
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,290.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,225.88
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,111.75
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,87.88
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.38
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,81.75
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,147.62
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.25
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,216.12
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,132.38
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,48.12
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,115.12
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,77.62
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.38
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.62
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,63.12
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,175.62
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.38
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,263.75
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,88.62
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,132.38
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,137.38
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,80.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,170.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,130.12
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.75
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.25
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,114.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,212.12
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.12
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,196.5
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,269.5
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,129.25
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,45.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,106.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
