Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96378
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,151.5
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,86.38
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,191.75
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,62.12
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,165.5
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.75
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,120.75
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,247.38
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,98.12
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,153.88
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,43.75
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89966
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,128.25
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,93.88
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,86.25
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,150.75
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.75
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,134.5
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,200.88
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90958
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,64.12
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,119.12
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,75.88
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.88
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,62.5
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,153.88
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,114.75
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,218.75
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,147.38
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,49.38
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,79.75
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,57.5
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,76.5
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,60.38
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,63.75
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,120.25
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,118.12
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,174.5
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,50.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,94.5
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,43.25
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,67.5
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,70.75
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95303
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92322
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,95.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,67.62
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,62.75
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,160.38
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.12
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,126.75
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,208.88
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,49.88
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,80.12
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,118.5
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,85.62
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,53.75
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,135.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.75
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,202.62
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,155.12
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,50.12
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93805
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94708
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,85.25
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,65.25
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,123.75
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,123.25
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,167.88
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,75.38
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,78.25
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9314
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
