Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92898
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,93.5
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,64.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,64.88
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,132.25
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.25
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,115.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,184.75
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,44.5
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93552
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95767
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,62.5
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,61.25
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,130.75
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,105.38
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,78.38
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,59.88
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94366
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92209
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,108.5
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,65.88
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,55.62
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,134.5
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,104.88
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,181.88
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,75.62
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93451
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,82.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,105.5
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,70.25
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,139.38
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,187.75
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,42.38
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,33.38
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,62.88
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,83.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92871
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,68.38
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,129.25
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.75
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,167.5
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,54.75
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95407
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,62.75
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,103.38
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,141.75
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,82.75
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,54.88
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94507
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,86.25
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91418
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,69.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,54.5
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,127.25
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,180.12
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,57.38
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,83.88
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,52.75
