Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84054
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94086
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94534
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,79.12
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,65.5
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,140.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.75
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,112.25
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,182.75
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,53.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,55.5
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95657
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86258
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,54.38
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,90.88
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,79.5
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8927
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94946
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93597
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94073
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,49.38
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,102.5
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,144.5
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,41.88
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,72.75
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90979
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93814
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9443
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91812
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,49.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,48.88
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,82.75
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,118.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,79.38
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,48.62
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87472
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92111
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90811
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92514
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,37.5
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,84.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,117.88
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,68.38
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87311
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90286
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95505
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,45.38
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,76.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,89.5
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,32.5
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,53.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88602
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90668
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94925
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95019
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94162
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92831
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,52.75
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
