Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,47.5
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,82.75
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,89.5
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85126
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84002
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91446
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,36.25
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,74.38
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,103.25
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,34.62
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88165
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84176
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.25
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91586
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91666
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,45.5
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,77.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,110.75
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88049
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84936
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95364
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9248
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93094
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,64.25
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,43.5
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,78.25
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,109.12
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,65.75
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,27.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,47.5
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8446
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94269
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88931
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,54.38
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,80.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,28.88
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,54.38
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94229
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84891
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94235
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95706
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85303
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85281
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,75.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,61.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,97.25
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,125.38
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86627
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87247
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96118
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88769
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91116
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,56.38
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,83.5
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,120.62
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,46.75
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87716
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83914
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94507
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89282
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,82.62
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
