Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,52.12
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,88.5
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,127.62
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,41.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,50.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84906
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85431
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91543
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,23.88
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92746
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91171
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,87.12
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,70.75
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,66.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,102.62
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.88
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,104.75
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,40.75
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,46.62
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85617
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84103
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9447
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,68.75
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,57.62
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,48.88
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,89.5
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,127.38
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,41.75
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,59.62
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,36.5
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,56.25
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82858
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87283
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93429
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.88
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89587
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,97.75
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,66.5
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,55.62
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,111.12
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,140.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,47.62
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86477
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85183
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91733
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,49.75
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,74.38
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,113.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,53.12
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,61.38
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82531
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83392
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93707
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84656
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,82.62
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,57.38
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,88.75
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,121.75
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.12
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,43.62
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86996
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8743
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93475
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90649
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,95.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,73.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,70.88
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,100.12
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,139.12
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,42.38
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,63.38
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85489
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8436
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.38
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
