Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92569
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81448
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,91.38
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,72.25
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,66.75
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,108.75
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,100.75
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,144.25
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,47.38
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85544
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84997
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89526
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,88.88
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,64.62
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,58.75
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,100.25
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,132.25
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,44.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,48.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87976
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8515
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92673
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,73.88
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,57.75
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,85.38
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,95.12
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,75.88
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,52.12
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84424
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82348
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90436
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,84.25
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,71.25
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,62.62
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,95.62
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.75
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,97.5
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,132.75
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,80.62
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,52.38
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89929
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80572
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,90.12
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,75.5
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,62.25
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,106.25
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.38
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,111.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,148.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,88.25
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,29.25
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94369
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83981
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90414
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,87.5
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,75.38
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,65.12
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,106.12
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,114.75
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,146.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,92.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,57.12
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95435
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84228
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93442
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,32.75
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,80.75
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,65.88
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,60.12
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,98.75
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,137.38
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,56.12
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82965
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91559
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
