Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,86.5
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,66.62
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,64.75
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,115.38
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,105.75
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.38
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82126
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94504
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91147
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,74.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,83.12
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,108.62
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.88
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,122.12
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,146.5
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,28.25
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93585
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82596
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,64.12
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,57.38
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,107.62
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,103.5
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,146.12
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,61.62
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,74.75
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,51.5
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85071
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87723
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94217
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86331
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,75.12
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,49.25
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,92.88
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,101.62
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,63.75
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,79.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,27.38
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,61.88
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86658
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86383
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93234
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94247
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91815
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,71.38
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,45.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,83.25
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,114.75
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,86.38
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,60.25
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85486
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88992
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92712
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,19.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91812
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,87.25
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,62.5
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,54.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,95.88
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,133.75
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,64.5
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,74.38
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,28.12
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90961
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91589
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9407
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,71.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,42.5
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,88.88
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,85.12
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,80.5
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,56.62
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
