Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89062
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91522
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,45.75
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,77.25
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,115.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,61.75
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8945
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90863
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,48.62
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,74.5
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,77.38
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9079
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.936
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,43.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,87.12
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,122.38
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,86.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,64.25
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91806
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,92.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,73.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,64.75
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,101.75
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,153.25
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,72.75
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95804
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91186
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94784
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,97.38
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,76.88
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,82.75
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,122.12
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,136.38
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,173.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,88.5
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,36.25
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,64.38
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93521
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93765
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91739
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,85.62
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,66.12
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,73.62
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,112.12
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,147.88
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,87.38
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,57.25
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93719
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93112
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88861
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,91.25
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,70.62
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,73.75
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,119.38
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
