Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,115.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,154.25
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,83.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,52.38
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93054
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96246
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89383
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93466
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,92.88
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,72.25
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,70.25
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,122.25
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,113.12
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,165.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,49.12
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,57.5
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92422
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93518
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,87.62
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,69.75
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,72.88
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,105.38
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,117.25
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,35.25
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,52.88
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92557
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,64.38
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,57.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,87.62
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,97.75
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,136.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,96.12
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,38.38
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93533
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92383
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,77.25
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,62.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,77.62
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,138.38
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.25
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,129.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,171.38
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,56.38
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,116.12
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,27.75
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,58.5
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,35.88
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93509
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88235
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,64.88
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,84.88
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,135.38
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,132.38
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,178.88
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,108.62
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,90.12
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.75
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87665
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,85.5
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,68.12
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,78.5
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,153.5
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.75
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,128.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,196.62
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,82.62
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,27.5
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,86.5
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,51.25
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90927
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,80.12
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,66.12
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
331292,Crawford Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
